Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,01,N Current (RMS),A,49.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,68.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,37.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,30.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,45.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,05,N Current (RMS),A,60.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,154.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,125.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,187.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,68.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,39.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,29.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,48.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,05,N Current (RMS),A,63.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,161.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,122.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,199.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,04,N Current (RMS),A,42.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,01,N Current (RMS),A,55.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,73.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,43.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,31.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,48.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,05,N Current (RMS),A,64.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,177.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,130.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,200.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,01,N Current (RMS),A,51.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,76.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,46.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,38.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,46.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,05,N Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,189.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,159.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,191.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,01,N Current (RMS),A,45.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,80.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,38.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,32.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,49.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,05,N Current (RMS),A,61.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,156.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,134.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,202.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,01,N Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,44.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,29.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,56.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,05,N Current (RMS),A,81.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,181.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,123.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,229.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,01,N Current (RMS),A,43.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,75.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,45.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,53.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,05,N Current (RMS),A,81.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,185.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,118.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,220.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
