Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,01,N Current (RMS),A,54.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,78.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,45.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,30.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,51.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,05,N Current (RMS),A,75.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,188.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,127.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,212.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,01,N Current (RMS),A,76.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,88.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,44.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,30.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,53.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,05,N Current (RMS),A,77.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,182.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,125.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,219.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,01,N Current (RMS),A,78.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,89.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,43.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,51.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,05,N Current (RMS),A,73.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,179.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,125.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,212.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,01,N Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,82.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,40.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,34.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,53.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,05,N Current (RMS),A,69.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,167.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,142.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,219.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,04,N Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,01,N Current (RMS),A,51.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,80.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,40.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,30.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,50.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,05,N Current (RMS),A,70.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,167.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,125.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,205.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,03,N Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,01,N Current (RMS),A,47.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,81.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,37.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,34.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,46.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,05,N Current (RMS),A,53.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,154.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,140.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,188.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,01,N Current (RMS),A,47.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,42.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,47.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,05,N Current (RMS),A,58.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,172.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,140.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,194.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
