Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,01,N Current (RMS),A,40.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,80.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,41.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,30.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,48.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,05,N Current (RMS),A,65.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,170.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,126.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,197.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,04,N Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,03,N Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,01,N Current (RMS),A,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,91.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,43.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,33.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,44.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,05,N Current (RMS),A,55.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,178.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,139.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,183.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,01,N Current (RMS),A,55.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,93.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,36.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,47.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,05,N Current (RMS),A,54.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,134.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,150.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,193.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,03,N Current (RMS),A,31.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,01,N Current (RMS),A,49.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,81.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,38.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,43.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,50.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,05,N Current (RMS),A,47.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,157.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,177.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,206.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,01,N Current (RMS),A,48.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,84.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,41.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,44.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,49.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,05,N Current (RMS),A,45.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,167.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,180.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,202.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,01,N Current (RMS),A,64.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,93.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,40.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,44.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,61.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,05,N Current (RMS),A,75.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,163.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,181.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,252.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,03,N Current (RMS),A,43.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,01,N Current (RMS),A,67.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,98.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,35.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,36.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,64.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,05,N Current (RMS),A,96.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,144.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,152.8
