Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,264.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,03,N Current (RMS),A,45.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,91.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,01,N Current (RMS),A,68.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,93.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,86.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,36.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,34.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,65.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,05,N Current (RMS),A,102.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,151.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,142.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,268.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,03,N Current (RMS),A,42.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,01,N Current (RMS),A,69.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,110.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,88.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,39.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,31.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,64.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,05,N Current (RMS),A,102.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,163.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,129.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,264.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,03,N Current (RMS),A,47.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,89.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,01,N Current (RMS),A,51.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,94.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,92.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,41.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,38.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,68.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,05,N Current (RMS),A,100.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,169.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,158.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,279.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,04,N Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,03,N Current (RMS),A,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,91.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,92.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,94.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,46.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,38.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,58.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,05,N Current (RMS),A,75.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,188.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,155.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,238.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,03,N Current (RMS),A,40.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,01,N Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,91.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,80.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,83.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,41.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,35.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,56.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,05,N Current (RMS),A,71.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,168.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,147.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,231.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,03,N Current (RMS),A,45.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,85.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,01,N Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,85.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,29.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,50.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,05,N Current (RMS),A,66.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,138.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,122.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,206.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,01,N Current (RMS),A,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
