Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,31.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,49.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,05,N Current (RMS),A,63.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,143.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,130.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,201.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,04,N Current (RMS),A,46.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,03,N Current (RMS),A,28.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,01,N Current (RMS),A,38.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,85.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,38.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,38.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,48.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,05,N Current (RMS),A,49.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,157.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,154.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,197.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,04,N Current (RMS),A,51.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,01,N Current (RMS),A,36.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,74.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,89.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,36.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,31.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,48.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,05,N Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,148.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,130.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,195.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,01,N Current (RMS),A,60.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,35.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,32.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,51.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,05,N Current (RMS),A,66.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,144.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,131.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,209.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,01,N Current (RMS),A,55.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,71.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,78.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,32.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,50.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,05,N Current (RMS),A,66.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,138.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,132.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,204.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,01,N Current (RMS),A,63.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,78.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,39.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,34.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,42.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,05,N Current (RMS),A,47.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,159.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,141.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,175.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,01,N Current (RMS),A,76.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,106.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,75.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,81.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,33.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,36.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,47.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,05,N Current (RMS),A,56.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,138.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,150.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,196.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,02,N Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,01,N Current (RMS),A,66.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
