Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,32.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,48.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,05,N Current (RMS),A,58.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,133.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,134.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,197.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,02,N Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,01,N Current (RMS),A,55.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,72.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,34.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,51.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,05,N Current (RMS),A,65.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,131.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,139.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,209.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,02,N Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,01,N Current (RMS),A,54.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,71.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,35.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,50.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,05,N Current (RMS),A,65.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,122.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,142.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,203.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,01,N Current (RMS),A,51.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,76.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,73.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,41.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,54.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,05,N Current (RMS),A,69.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,122.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,170.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,218.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,01,N Current (RMS),A,61.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,60.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,85.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,76.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,47.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,55.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,05,N Current (RMS),A,62.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,136.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,194.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,223.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,01,N Current (RMS),A,64.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,64.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,90.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,76.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,48.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,55.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,05,N Current (RMS),A,65.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,138.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,199.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,226.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,01,N Current (RMS),A,60.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,88.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,79.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,45.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,55.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,05,N Current (RMS),A,68.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,133.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,186.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,223.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,01,N Current (RMS),A,73.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
