Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,85.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,78.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,36.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,44.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,59.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,05,N Current (RMS),A,74.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,146.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,181.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,243.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,01,N Current (RMS),A,66.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,84.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,84.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,35.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,46.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,59.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,05,N Current (RMS),A,76.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,144.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,188.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,242.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,04,N Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,01,N Current (RMS),A,51.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,71.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,78.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,80.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,31.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,52.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,60.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,05,N Current (RMS),A,84.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,131.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,215.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,246.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,01,N Current (RMS),A,46.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,82.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,80.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,49.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,57.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,05,N Current (RMS),A,84.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,111.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,199.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,233.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,02,N Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,01,N Current (RMS),A,47.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,79.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,76.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,46.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,64.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,05,N Current (RMS),A,79.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,144.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,188.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,259.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,01,N Current (RMS),A,57.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,79.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,81.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,83.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,39.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,44.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,60.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,05,N Current (RMS),A,74.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,160.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,178.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,247.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,01,N Current (RMS),A,59.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,82.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,77.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,81.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,38.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,43.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,61.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,05,N Current (RMS),A,76.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,155.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,178.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,251.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
