Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,01,N Current (RMS),A,62.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,79.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,77.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,79.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,36.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,44.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,68.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,05,N Current (RMS),A,98.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,149.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,182.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,278.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,04,N Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,03,N Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,01,N Current (RMS),A,49.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,79.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,43.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,66.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,05,N Current (RMS),A,95.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,138.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,176.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,271.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,01,N Current (RMS),A,52.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,75.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,74.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,87.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,38.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,72.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,05,N Current (RMS),A,123.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,134.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,156.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,295.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,01,N Current (RMS),A,56.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,75.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,70.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,94.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,37.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,41.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,67.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,05,N Current (RMS),A,93.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,153.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,171.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,275.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,01,N Current (RMS),A,64.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,79.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,73.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,87.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,40.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,63.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,05,N Current (RMS),A,88.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,141.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,165.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,259.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,04,N Current (RMS),A,24.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,01,N Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,75.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,73.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,91.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,33.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,43.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,61.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,05,N Current (RMS),A,83.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,135.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,180.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,250.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,01,N Current (RMS),A,41.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,72.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,76.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,88.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,49.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,60.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,05,N Current (RMS),A,83.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,131.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,203.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,245.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,04,N Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
