Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,87.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,89.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,31.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,52.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,59.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,05,N Current (RMS),A,77.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,127.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,214.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,242.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,64.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,93.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,87.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,34.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,45.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,63.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,05,N Current (RMS),A,86.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,139.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,188.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,256.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,85.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,90.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,44.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,62.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,05,N Current (RMS),A,90.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,125.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,184.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,257.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,64.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,88.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,38.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,53.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,05,N Current (RMS),A,72.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,119.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,159.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,221.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,03,N Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,65.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,67.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,79.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,37.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,47.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,05,N Current (RMS),A,55.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,127.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,156.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,198.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,74.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,35.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,52.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,05,N Current (RMS),A,69.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,131.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,146.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,216.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,67.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,80.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,51.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,05,N Current (RMS),A,65.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,141.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,134.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,211.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
