Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,03,N Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,82.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,38.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,54.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,05,N Current (RMS),A,65.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,134.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,158.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,225.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,63.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,71.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,83.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,54.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,05,N Current (RMS),A,91.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,126.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,227.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,02,N Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,01,N Current (RMS),A,30.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,87.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,49.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,05,N Current (RMS),A,72.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,107.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,134.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,205.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,01,N Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,80.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,34.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,46.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,05,N Current (RMS),A,58.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,119.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,141.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,193.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,01,N Current (RMS),A,52.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,71.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,4.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,35.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,51.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,05,N Current (RMS),A,88.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,94.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,146.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,213.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,01,N Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,70.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,80.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,35.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,48.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,05,N Current (RMS),A,72.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,100.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,146.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,199.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,01,N Current (RMS),A,48.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,80.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,30.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,32.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,49.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,05,N Current (RMS),A,67.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,129.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,135.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,205.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
