Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,01,N Current (RMS),A,46.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,73.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,83.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,34.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,35.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,42.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,05,N Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,144.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,145.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,175.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,01,N Current (RMS),A,41.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,60.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,77.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,75.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,45.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,43.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,05,N Current (RMS),A,56.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,133.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,189.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,179.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,02,N Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,01,N Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,82.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,73.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,32.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,29.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,45.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,05,N Current (RMS),A,59.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,133.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,120.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,186.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,72.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,48.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,05,N Current (RMS),A,82.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,112.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,199.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,01,N Current (RMS),A,38.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,75.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,29.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,48.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,05,N Current (RMS),A,74.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,116.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,122.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,199.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,01,N Current (RMS),A,47.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,53.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,30.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,31.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,40.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,05,N Current (RMS),A,50.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,123.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,128.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,167.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,01,N Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,58.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,66.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
