Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,40.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,05,N Current (RMS),A,49.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,119.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,117.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,164.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,02,N Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,27.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,05,N Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,125.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,111.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,150.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,02,N Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,35.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,05,N Current (RMS),A,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,95.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,99.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,143.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,01,N Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,34.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,05,N Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,80.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,141.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,38.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,05,N Current (RMS),A,68.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,76.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,157.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,01,N Current (RMS),A,39.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,36.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,05,N Current (RMS),A,58.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,96.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,78.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,148.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,01,N Current (RMS),A,41.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,40.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,05,N Current (RMS),A,70.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,82.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,165.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,01,N Current (RMS),A,38.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.26
