Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,34.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,05,N Current (RMS),A,54.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,74.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,88.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,141.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,35.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,05,N Current (RMS),A,58.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,86.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,144.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,35.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,05,N Current (RMS),A,58.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,83.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,81.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,146.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,05,N Current (RMS),A,53.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,89.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,136.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,04,N Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,03,N Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,05,N Current (RMS),A,61.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,74.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,140.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,04,N Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,33.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,05,N Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,137.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,05,N Current (RMS),A,58.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,124.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
