Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,05,N Current (RMS),A,59.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,128.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,05,N Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,116.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,05,N Current (RMS),A,59.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,121.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,05,N Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,118.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,05,N Current (RMS),A,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,120.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,05,N Current (RMS),A,53.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,113.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,05,N Current (RMS),A,52.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,118.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
