Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,05,N Current (RMS),A,65.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,128.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,52.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,05,N Current (RMS),A,49.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,117.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,01,N Current (RMS),A,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,51.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,05,N Current (RMS),A,49.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,118.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,04,N Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,01,N Current (RMS),A,5.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,51.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,33.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,05,N Current (RMS),A,68.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,137.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,54.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,05,N Current (RMS),A,72.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,147.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,58.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,05,N Current (RMS),A,67.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,141.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,55.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,34.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,05,N Current (RMS),A,68.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,140.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
