Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,01,N Current (RMS),A,5.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,55.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,35.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,05,N Current (RMS),A,73.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,145.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,01,N Current (RMS),A,5.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,05,N Current (RMS),A,79.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,78.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,155.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,01,N Current (RMS),A,5.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,57.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,05,N Current (RMS),A,62.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,139.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,03,N Current (RMS),A,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,37.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,05,N Current (RMS),A,72.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,77.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,151.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,58.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,05,N Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,141.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,54.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,37.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,05,N Current (RMS),A,69.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,151.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,03,N Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,34.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,05,N Current (RMS),A,56.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,139.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
