Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,01,N Current (RMS),A,25.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,37.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,05,N Current (RMS),A,68.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,153.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,56.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,35.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,05,N Current (RMS),A,65.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,145.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,01,N Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,54.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,37.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,05,N Current (RMS),A,75.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,151.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,56.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,05,N Current (RMS),A,64.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,139.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,01,N Current (RMS),A,35.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,55.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,37.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,05,N Current (RMS),A,72.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,148.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,04,N Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,03,N Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,57.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,37.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,05,N Current (RMS),A,72.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,151.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,36.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,05,N Current (RMS),A,66.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,149.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
