Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,01,N Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,57.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,36.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,05,N Current (RMS),A,64.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,145.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,01,N Current (RMS),A,7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,37.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,05,N Current (RMS),A,77.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,152.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,57.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,36.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,05,N Current (RMS),A,68.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,79.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,147.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,54.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,05,N Current (RMS),A,64.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,144.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,37.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,05,N Current (RMS),A,72.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,150.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,03,N Current (RMS),A,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,36.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,05,N Current (RMS),A,62.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,147.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,31.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,05,N Current (RMS),A,43.5
