Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,126.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,05,N Current (RMS),A,37.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,111.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,01,N Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,05,N Current (RMS),A,46.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,127.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,04,N Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,05,N Current (RMS),A,48.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,121.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,01,N Current (RMS),A,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,47.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,05,N Current (RMS),A,46.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,74.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,119.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,29.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,05,N Current (RMS),A,44.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,118.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
